Lot,County,mg_Name,LV Dstribution (km),Street Lights,Residential Users,Non-Residential Users,Daily Demand (kWh),Peak Demand (kW),PV Capacity (kWp),Usable Battery (kWh),Generator (kVA),Inverter Capacity (kW),Cost estimate ($)
7,Garissa,Abakaile,5,12,227,3,"5,490",21.9,45,125,15,15,"$200,061"
6,Wajir,Ajawa,6,19,369,6,"9,383",35.2,79,225,20,30,"$314,228"
7,Garissa,Ali Kune,7,15,283,4,"8,595",27.1,65,190,20,25,"$285,745"
1,Turkana,Angorangora (Kalemnyang),14,23,444,13,"14,893",42.2,106,321,50,40,"$530,557"
6,Wajir,Arbajahan,15,43,835,8,"24,666",78.6,208,580,70,75,"$821,183"
5,Mandera,Arda Hallo,5,12,221,5,"5,476",21.4,45,120,15,15,"$206,285"
4,Isiolo,Athibohol,9,28,553,6,"15,317",52.3,110,370,50,50,"$483,725"
4,Isiolo,Badana,6,14,263,6,"6,710",25.3,62,215,20,20,"$276,345"
5,Mandera,Bambo,9,27,517,6,"12,638",49.0,100,350,20,45,"$442,274"
6,Wajir,Barmishi,9,18,344,4,"13,468",32.8,111,320,20,40,"$450,855"
3,Samburu,Barsaloi,8,24,466,7,"12,131",44.2,92,260,50,35,"$387,806"
4,Isiolo,Bassa,13,27,524,5,"12,732",49.6,105,275,50,50,"$493,967"
6,Wajir,Boji Garas,4,11,199,4,"7,737",19.3,68,198,20,25,"$251,410"
9,Kilifi,Bombi,10,17,315,7,"8,905",30.1,65,195,20,25,"$343,487"
2,Marsabit,Bori,10,19,360,4,"9,525",34.3,72,210,50,35,"$363,849"
2,Marsabit,Bubisa,16,28,532,12,"17,503",50.4,117,365,50,45,"$600,479"
9,Kwale,Bumburi (Mackinnon),13,15,284,3,"6,637",27.2,50,140,20,20,"$338,401"
6,Wajir,Burder,13,39,758,4,"18,196",71.5,160,433,20,35,"$622,523"
9,Kwale,Busho (Mackinnon),11,13,242,7,"7,656",23.3,58,180,20,25,"$344,501"
9,Kilifi,Chakama Village,13,29,554,7,"13,568",52.4,105,360,20,45,"$520,786"
8,Tana River,Charindede,18,37,710,13,"19,919",67.0,156,442,70,60,"$723,222"
1,Turkana,Chepropoi (Nakwamoru),4,19,363,0,"8,441",34.6,69,174,20,25,"$246,204"
6,Wajir,Daaful(South),14,49,955,8,"23,668",89.8,197,557,70,75,"$768,373"
6,Wajir,Dadajabula,20,52,"1,013",17,"33,009",95.3,311,785,100,100,"$1,138,856"
7,Garissa,Damajaley,7,17,329,8,"12,585",31.4,105,270,70,50,"$405,759"
6,Wajir,Dambas,11,32,625,8,"15,621",59.1,128,375,70,50,"$552,165"
6,Wajir,Danaba2,10,19,361,9,"11,992",34.4,100,285,20,35,"$428,395"
6,Wajir,Dasheeg East,12,22,426,7,"10,492",40.5,90,252,20,35,"$433,396"
7,Garissa,Dertu,19,46,897,9,"24,729",98.4,215,530,70,75,"$874,126"
6,Wajir,Diff,18,65,"1,274",14,"37,433",119.6,325,833,100,105,"$1,153,653"
2,Marsabit,Dirdima,2,5,85,3,"2,134",8.7,16,54,10,8,"$85,520"
7,Garissa,Dujis,9,24,472,4,"11,377",44.8,100,265,20,35,"$415,521"
2,Marsabit,El Beso,4,4,69,6,"2,582",7.2,20,55,10,8,"$115,983"
2,Marsabit,El Bor,8,13,259,7,"6,418",24.8,60,103,20,25,"$267,204"
2,Marsabit,El Gadhe,6,13,255,5,"6,907",24.5,58,135,20,25,"$247,762"
5,Mandera,Elele,9,16,314,4,"7,704",30.0,60,185,20,25,"$312,340"
5,Mandera,Elgolicha,7,8,160,0,"3,720",15.7,39,115,20,20,"$225,699"
5,Mandera,Elram,4,9,165,0,"3,837",16.1,40,120,20,20,"$175,742"
4,Isiolo,Eras Ha Boru,13,33,637,5,"15,590",60.2,115,380,50,50,"$557,211"
5,Mandera,Eymole,16,40,781,7,"23,614",73.6,170,540,70,65,"$760,151"
5,Mandera,Finicharo,11,31,602,4,"14,508",56.9,120,340,20,45,"$506,349"
5,Mandera,Fino,12,31,601,0,"13,974",56.8,115,336,20,45,"$512,022"
2,Marsabit,Forolle,7,21,396,6,"9,799",37.7,70,215,20,25,"$311,774"
9,Kwale,Funzi Island (Ramisi),9,16,299,10,"10,842",28.6,78,250,20,35,"$375,607"
7,Garissa,Gababa,10,9,161,6,"4,110",15.8,40,125,20,20,"$277,651"
7,Garissa,Gagaba,9,28,537,7,"14,094",50.8,115,333,20,45,"$457,974"
4,Isiolo,Garfasa,11,33,648,5,"15,369",61.2,115,375,50,50,"$527,340"
6,Wajir,Garse Qof,8,21,407,5,"10,405",38.7,88,249,20,35,"$367,819"
5,Mandera,Garsey,6,14,259,4,"6,567",24.9,65,225,20,20,"$289,052"
7,Garissa,Garufa,9,34,657,6,"19,065",74.0,150,455,70,55,"$578,208"
2,Marsabit,Gas,5,7,122,4,"3,341",12.1,35,110,15,15,"$178,299"
2,Marsabit,Gatab,11,18,338,6,"10,915",32.3,75,240,50,35,"$401,366"
5,Mandera,Githera,20,55,"1,094",6,"26,494",102.8,210,580,70,75,"$897,896"
5,Mandera,Goljo,5,7,132,2,"3,275",13.1,34,110,15,15,"$186,517"
5,Mandera,Guba,9,28,542,4,"13,172",51.3,102,355,20,45,"$444,228"
5,Mandera,Gumbiso,11,19,365,4,"9,419",34.8,72,230,20,35,"$384,194"
5,Mandera,Guticha,9,25,477,4,"18,866",45.2,140,410,70,50,"$552,791"
7,Garissa,Hamey,3,12,223,4,"5,896",21.6,49,140,20,20,"$191,607"
7,Garissa,Handaro,6,11,197,4,"4,860",19.1,40,110,20,15,"$212,831"
6,Wajir,Ibrahim Urey,7,13,237,4,"5,746",22.9,52,143,20,20,"$253,658"
7,Garissa,Ijara Town,17,39,758,12,"20,124",71.5,170,440,70,55,"$729,378"
6,Wajir,Jowhar,11,17,334,5,"8,356",31.9,70,205,20,25,"$361,993"
1,Turkana,Kaaleng,12,23,448,12,"14,388",42.5,104,327,50,40,"$496,603"
5,Mandera,Kabo,4,6,105,0,"2,442",10.5,20,60,10,10,"$128,078"
1,Turkana,Kachoda,3,7,132,3,"3,352",13.1,35,108,15,15,"$157,244"
1,Turkana,Kaikor,20,32,623,11,"17,248",58.9,132,380,50,50,"$679,879"
6,Wajir,Kajaja Two East,9,19,366,6,"10,566",34.9,88,247,20,35,"$376,614"
1,Turkana,Kalokol,33,93,"1,837",14,"47,007",172.1,365,"1,015",100,120,"$1,523,222"
1,Turkana,Kanakurdio,7,13,252,7,"6,785",24.3,53,149,20,20,"$254,512"
1,Turkana,Kapedo,9,34,665,6,"16,773",62.8,125,368,50,50,"$502,227"
2,Marsabit,Kargi,17,32,620,9,"15,670",58.6,118,330,50,45,"$591,634"
9,Kwale,Kibandaongo(Kinango),13,13,250,7,"8,424",24.1,65,185,20,25,"$390,050"
1,Turkana,Kibish,9,19,364,11,"13,916",34.7,108,290,50,40,"$437,544"
9,Kwale,Kilibasi (Mackinnon),11,16,299,16,"8,750",28.6,70,200,20,30,"$360,177"
4,Isiolo,Kipsing,11,17,327,7,"10,521",31.3,95,245,50,35,"$433,366"
9,Kilifi,Kirepwe Island,4,6,106,5,"3,220",10.6,35,115,15,15,"$171,771"
3,Samburu,Kirimon,9,19,368,6,"9,339",35.1,65,185,20,25,"$323,191"
8,Tana River,Kitere,5,13,232,10,"6,688",22.4,50,154,20,20,"$221,704"
8,Lamu,Kiwayu,4,9,165,6,"4,090",16.1,37,125,20,20,"$175,714"
1,Turkana,Kokuro,6,17,326,10,"11,150",31.2,82,241,50,30,"$335,780"
4,Isiolo,Kombolla,4,11,200,3,"4,901",19.4,45,135,20,20,"$198,684"
7,Garissa,Kotile,5,9,166,0,"3,860",16.2,41,119,20,20,"$190,397"
6,Wajir,Koton,6,14,268,6,"8,291",25.7,67,198,20,25,"$276,867"
5,Mandera,Kubi Halo,4,10,176,5,"4,760",17.2,50,219,15,15,"$226,772"
7,Garissa,Kulan,9,22,414,7,"12,755",39.4,96,280,20,40,"$405,349"
7,Garissa,Kumahumato,6,13,247,6,"6,389",23.8,53,140,20,20,"$232,179"
9,Kwale,Kwa Dzombo (Mwereni),11,11,211,6,"5,909",20.4,45,125,20,20,"$293,527"
9,Kwale,Kwa Nyanje (Mwereni),7,6,104,6,"3,388",10.4,35,110,15,15,"$216,070"
6,Wajir,Lagboghol Mkt,27,69,"1,352",15,"40,528",126.9,340,950,100,100,"$1,358,469"
3,Samburu,Latakweny,9,11,201,5,"5,102",19.5,52,235,15,15,"$310,789"
4,Isiolo,Leparua,10,14,270,4,"7,085",25.9,50,140,20,20,"$297,737"
5,Mandera,Libehiya,12,32,628,6,"15,753",59.3,118,357,70,50,"$546,870"
1,Turkana,Lobei,4,10,176,9,"5,270",17.2,41,113,15,15,"$178,143"
3,Samburu,Lodungokwe,10,15,289,11,"8,813",27.7,68,191,20,25,"$350,042"
1,Turkana,Loichangamatak,11,19,352,9,"15,244",33.6,117,330,50,40,"$504,815"
2,Marsabit,Loiyangalani,22,62,"1,210",16,"45,325",113.6,320,950,100,120,"$1,266,761"
1,Turkana,Lokariwon,3,8,141,5,"3,845",13.9,33,91,15,15,"$135,107"
1,Turkana,Lomekwi,4,7,121,8,"4,157",12.0,35,94,15,15,"$165,351"
1,Turkana,Lorengippi,5,16,313,4,"8,299",29.9,67,172,20,25,"$253,065"
1,Turkana,Lotubae,15,27,534,3,"13,238",50.6,105,284,50,40,"$523,243"
5,Mandera,Lulis,13,33,640,5,"40,227",95.5,310,840,100,105,"$1,054,300"
7,Garissa,Maalimin,11,24,466,6,"11,099",44.2,85,240,20,35,"$411,197"
7,Garissa,Madahgisi,8,19,362,4,"8,945",34.5,70,214,20,30,"$326,940"
4,Isiolo,Malkadaka,5,12,229,7,"5,929",22.1,45,125,20,20,"$205,345"
4,Isiolo,Malkaghala,8,14,261,4,"6,763",25.1,50,140,20,20,"$266,668"
5,Mandera,Malkamari,11,24,462,7,"18,726",43.8,135,400,50,50,"$554,243"
6,Wajir,Mansa Tc,9,20,373,8,"10,679",35.5,90,252,20,35,"$385,574"
8,Tana River,Mbalambala/ asako,9,17,322,7,"9,370",30.8,73,238,20,35,"$364,983"
6,Wajir,Meri,9,24,472,7,"15,873",44.8,126,370,70,50,"$506,958"
1,Turkana,Milima Tatu,9,15,291,8,"8,671",27.9,73,176,20,25,"$335,703"
8,Lamu,Mkokoni,8,13,251,6,"10,601",24.2,76,240,20,35,"$344,087"
8,Tana River,Mnazini,3,16,304,5,"7,510",29.1,67,172,20,25,"$233,114"
1,Turkana,Morulem,16,26,507,10,"15,963",48.0,125,335,50,40,"$587,045"
8,Tana River,Munguvuenikinyadu,3,11,204,5,"5,352",19.8,44,115,15,15,"$167,908"
1,Turkana,Nachukui,10,20,370,12,"9,995",35.3,72,235,50,35,"$375,220"
1,Turkana,Naipa,3,11,210,8,"7,475",20.3,61,166,20,25,"$223,237"
2,Marsabit,Namarei,6,6,100,6,"2,671",10.1,20,55,10,10,"$142,222"
1,Turkana,Namukuse,8,24,463,5,"11,410",43.9,91,248,50,30,"$375,534"
8,Tana River,Nanighi,5,14,255,9,"7,394",24.5,64,167,20,25,"$247,936"
1,Turkana,Naposmoru,7,21,399,4,"9,639",38.0,68,228,50,35,"$323,776"
1,Turkana,Naremit,6,22,432,6,"10,478",41.0,82,228,50,30,"$329,362"
8,Lamu,Ndau Island,4,12,223,12,"6,975",21.6,63,220,20,20,"$256,514"
3,Samburu,Ngurnit,15,17,327,3,"7,990",31.3,60,175,20,20,"$399,079"
9,Kwale,Nyango Village (Puma),11,13,240,6,"5,943",23.1,48,125,20,20,"$296,656"
5,Mandera,Nyatalio,4,7,132,4,"3,354",13.1,38,115,15,15,"$167,437"
6,Wajir,Ogorale,5,16,302,3,"7,274",28.9,67,183,20,25,"$263,405"
4,Isiolo,Oldonyiro,13,19,347,15,"10,328",33.1,80,240,50,35,"$446,027"
9,Narok,Olesere,8,15,273,14,"12,132",26.2,88,290,20,35,"$380,869"
5,Mandera,Olla,9,38,736,7,"18,170",69.4,140,405,20,45,"$520,619"
9,Narok,Olposmoru,4,16,306,7,"8,731",29.3,75,210,20,30,"$277,098"
5,Mandera,Omar Jillow,5,8,158,0,"3,674",15.5,42,115,15,15,"$194,150"
3,Samburu,Opiroi,7,10,190,7,"5,207",18.5,55,240,15,15,"$292,555"
5,Mandera,Qalangalesa,7,12,219,4,"5,585",21.2,45,120,15,15,"$229,587"
6,Wajir,Qara,6,12,221,6,"6,450",21.4,53,156,20,20,"$251,829"
5,Mandera,Qofole,10,32,613,8,"18,228",57.9,138,405,70,50,"$559,518"
2,Marsabit,Qorqa,4,5,87,3,"2,948",8.9,32,105,15,15,"$164,641"
6,Wajir,Qudama,4,6,104,4,"2,825",10.4,23,67,10,10,"$122,280"
4,Isiolo,Rapsu,6,12,227,6,"5,985",21.9,45,135,20,20,"$227,621"
6,Wajir,Sabuli,13,41,808,6,"20,361",76.1,173,492,70,60,"$687,546"
5,Mandera,Sake,11,32,636,4,"15,764",60.1,115,360,20,45,"$509,286"
5,Mandera,Sarohindi,7,12,231,2,"6,006",22.3,47,130,20,20,"$236,389"
3,Samburu,Sereolipi,15,36,699,12,"17,582",66.0,119,370,50,45,"$589,487"
7,Garissa,Shantabak,19,48,938,9,"26,805",108.3,230,600,70,80,"$922,830"
5,Mandera,Shirshir,6,13,256,4,"8,531",24.6,62,180,20,25,"$263,690"
2,Marsabit,Shurr,9,23,452,6,"11,729",42.9,80,247,50,40,"$388,396"
3,Samburu,South Horr,14,28,536,12,"14,431",50.8,102,315,50,40,"$522,461"
5,Mandera,Suke Lantifa,3,6,97,4,"2,502",9.8,21,60,10,10,"$101,860"
3,Samburu,Suraadoro,14,18,335,7,"8,566",32.0,66,188,20,25,"$404,173"
3,Samburu,Tuum,12,25,475,9,"12,421",45.1,94,265,50,35,"$457,990"
6,Wajir,Wajir Bor,14,23,443,5,"11,233",42.1,97,278,20,35,"$491,457"
5,Mandera,Waranqara,12,24,454,10,"15,677",43.1,108,350,20,45,"$503,924"
7,Garissa,Welhar,8,24,457,5,"13,106",53.4,100,280,20,40,"$395,205"
